Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,24.2
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,24.3
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,24.3
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,24.3
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.04
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606506,Charles Thomas Ave,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.68
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.76
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.5
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
