Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606506,Charles Thomas Ave,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.5
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606506,Charles Thomas Ave,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606506,Charles Thomas Ave,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606506,Charles Thomas Ave,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606506,Charles Thomas Ave,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,24.6
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,24.7
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
606506,Charles Thomas Ave,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
