Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,25.2
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606506,Charles Thomas Ave,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,25.3
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,25.3
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606506,Charles Thomas Ave,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,25.5
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,25.5
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,49.8
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,25.5
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,25.6
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,25.6
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606506,Charles Thomas Ave,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,25.7
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,25.8
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
