Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,26.0
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,26.0
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606506,Charles Thomas Ave,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,26.1
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,26.1
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,26.2
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,26.2
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,26.2
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
