Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.91
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.26
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,26.4
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.59
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.19
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,26.4
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.55
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.92
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.84
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,26.2
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.55
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.08
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.84
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
