Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,26.4
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.67
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,26.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.99
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.33
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,26.1
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.94
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.76
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,25.8
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.93
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.02
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,25.5
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.46
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,25.2
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.12
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.27
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,25.0
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.07
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,25.0
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.64
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.34
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,24.9
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.19
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.76
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,24.8
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
