Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,24.7
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.55
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.5
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,24.5
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606506,Charles Thomas Ave,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.49
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.25
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,24.4
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
606506,Charles Thomas Ave,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.38
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.25
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,24.2
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.72
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.48
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,24.0
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.35
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.87
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,23.7
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.11
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,23.6
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,23.6
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.56
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,23.6
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
