Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.2
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,23.5
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.57
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,23.4
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.48
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.7
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,23.4
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.7
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,23.4
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606506,Charles Thomas Ave,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.01
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.77
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,23.3
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.55
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,23.2
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,23.1
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.83
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.91
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.71
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,22.8
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,22.7
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
