Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,22.6
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606506,Charles Thomas Ave,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,22.3
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606506,Charles Thomas Ave,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,22.3
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,22.3
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,22.2
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,22.3
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606506,Charles Thomas Ave,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
