Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,22.3
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
