Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.91
