Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.59
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
