Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,22.4
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,22.6
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,22.6
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,22.7
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,22.7
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
