Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,22.8
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,22.8
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,22.9
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,22.9
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
