Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
606506,Charles Thomas Ave,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606506,Charles Thomas Ave,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606506,Charles Thomas Ave,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606506,Charles Thomas Ave,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
