Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606506,Charles Thomas Ave,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
