Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606506,Charles Thomas Ave,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
606506,Charles Thomas Ave,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.56
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
