Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606506,Charles Thomas Ave,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606506,Charles Thomas Ave,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606506,Charles Thomas Ave,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606506,Charles Thomas Ave,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606506,Charles Thomas Ave,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
