Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
