Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
