Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606506,Charles Thomas Ave,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606506,Charles Thomas Ave,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.4
