Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606506,Charles Thomas Ave,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606506,Charles Thomas Ave,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.67
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
