Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
606506,Charles Thomas Ave,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606506,Charles Thomas Ave,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,49.1
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
