Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
