Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
