Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
