Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
