Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
