Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,21.4
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,21.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,21.4
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,21.4
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606506,Charles Thomas Ave,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606506,Charles Thomas Ave,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
