Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.3
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.4
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.5
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.5
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.6
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.6
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.6
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606506,Charles Thomas Ave,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
