Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.6
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.6
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606506,Charles Thomas Ave,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.7
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
606506,Charles Thomas Ave,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.9
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.9
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,22.0
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606506,Charles Thomas Ave,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,22.1
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.1
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
