Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606506,Charles Thomas Ave,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.6
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606506,Charles Thomas Ave,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.8
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.9
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.1
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.59
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.96
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.86
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.06
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.48
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.59
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
