Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.45
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.85
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,23.1
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.21
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.99
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.2
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.04
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.11
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.27
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,23.0
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.75
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.51
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.1
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.76
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.33
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.53
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.11
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.7
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
