Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.08
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.31
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.6
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.82
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.87
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.5
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.39
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.92
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.2
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.4
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.0
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.84
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.0
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,21.9
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606506,Charles Thomas Ave,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.9
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,22.0
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.21
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.06
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.9
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.48
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.22
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
