Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.8
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.81
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.54
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.8
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,21.8
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.58
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.28
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,21.7
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606506,Charles Thomas Ave,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.6
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,21.5
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.19
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.27
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.61
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
