Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.91
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.32
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
