Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.19
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
