Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
