Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
