Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
