Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
