Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
