Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606506,Charles Thomas Ave,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
