Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606506,Charles Thomas Ave,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
