Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.52
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606506,Charles Thomas Ave,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606506,Charles Thomas Ave,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
606506,Charles Thomas Ave,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.6
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
