Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.1
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606506,Charles Thomas Ave,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.2
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606506,Charles Thomas Ave,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606506,Charles Thomas Ave,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606506,Charles Thomas Ave,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606506,Charles Thomas Ave,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606506,Charles Thomas Ave,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606506,Charles Thomas Ave,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
