Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
606506,Charles Thomas Ave,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606506,Charles Thomas Ave,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606506,Charles Thomas Ave,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.36
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.2
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.2
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
