Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.06
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
