Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.18
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.1
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.54
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.23
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.16
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,21.0
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.07
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
606506,Charles Thomas Ave,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.1
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.11
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.08
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.69
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.35
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.36
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.86
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
