Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.11
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.72
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.47
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.65
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.68
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.43
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.89
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.26
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.31
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.62
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.39
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
