Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.74
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.29
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.98
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.92
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.17
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606506,Charles Thomas Ave,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.02
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.38
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,19.1
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,19.0
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606506,Charles Thomas Ave,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,19.0
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606506,Charles Thomas Ave,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,19.0
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606506,Charles Thomas Ave,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
