Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-4.55
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606506,Charles Thomas Ave,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606506,Charles Thomas Ave,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
