Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
