Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.3
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,19.4
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
