Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
