Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,20.4
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,20.5
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
