Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,20.6
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,20.7
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,20.8
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,20.9
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
606506,Charles Thomas Ave,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
