Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.23
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.85
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606506,Charles Thomas Ave,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
