Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
606506,Charles Thomas Ave,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606506,Charles Thomas Ave,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606506,Charles Thomas Ave,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
