Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606506,Charles Thomas Ave,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606506,Charles Thomas Ave,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606506,Charles Thomas Ave,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606506,Charles Thomas Ave,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
606506,Charles Thomas Ave,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606506,Charles Thomas Ave,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
