Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606506,Charles Thomas Ave,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606506,Charles Thomas Ave,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.1
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606506,Charles Thomas Ave,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
606506,Charles Thomas Ave,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,20.2
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606506,Charles Thomas Ave,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.3
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606506,Charles Thomas Ave,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.1
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
