Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606506,Charles Thomas Ave,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606506,Charles Thomas Ave,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606506,Charles Thomas Ave,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606506,Charles Thomas Ave,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606506,Charles Thomas Ave,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
606506,Charles Thomas Ave,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606506,Charles Thomas Ave,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
606506,Charles Thomas Ave,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
606506,Charles Thomas Ave,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
