Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606506,Charles Thomas Ave,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.6
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.11
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606506,Charles Thomas Ave,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.8
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
606506,Charles Thomas Ave,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606506,Charles Thomas Ave,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606506,Charles Thomas Ave,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.3
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.0
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606506,Charles Thomas Ave,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
