Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,19.9
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606506,Charles Thomas Ave,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.24
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,19.7
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
606506,Charles Thomas Ave,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.41
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,19.5
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,19.2
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.66
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,19.1
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
606506,Charles Thomas Ave,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.38
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.9
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
606506,Charles Thomas Ave,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.8
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606506,Charles Thomas Ave,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.7
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606506,Charles Thomas Ave,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.71
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.99
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.4
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606506,Charles Thomas Ave,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.36
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,18.2
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606506,Charles Thomas Ave,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
606506,Charles Thomas Ave,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
